Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.5
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,22.54
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,76.3
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
536260,Coedkernew Housing,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,16.73
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,8.88
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,67.4
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,14.64
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,14.02
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,120.6
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,15.38
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,15.92
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,110.6
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
536260,Coedkernew Housing,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,5.11
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.66
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,14.61
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,91.2
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
536260,Coedkernew Housing,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,17.39
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,14.02
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,88.7
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
536260,Coedkernew Housing,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,15.17
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,10.77
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,79.8
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,16.23
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,9.77
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,75.3
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
536260,Coedkernew Housing,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,7.93
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.03
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,13.91
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,104.0
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,9.9
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,11.52
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,14.71
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,113.7
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
