Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,14.83
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.43
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,96.5
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
536260,Coedkernew Housing,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,8.4
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.92
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,16.92
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,99.1
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
536260,Coedkernew Housing,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,1.3
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,8.91
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,16.85
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,11.14
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,88.2
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.72
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,18.85
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,12.94
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,88.4
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,8.05
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.8
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,17.74
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,11.91
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,16.03
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,13.74
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,79.2
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,15.43
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,11.78
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,80.6
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
536260,Coedkernew Housing,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.76
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,12.44
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,74.9
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
536260,Coedkernew Housing,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,15.29
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,75.2
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
536260,Coedkernew Housing,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
