Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.25
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,17.8
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,85.3
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.71
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,16.01
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
536260,Coedkernew Housing,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,12.5
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,68.8
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,12.05
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,14.57
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,88.8
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.58
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,13.91
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,95.3
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,17.46
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,76.8
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
536260,Coedkernew Housing,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,14.93
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,13.44
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,79.3
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
536260,Coedkernew Housing,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.85
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
536260,Coedkernew Housing,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
