Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,11.02
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.15
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,64.8
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,9.49
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,73.7
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,14.41
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,73.7
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
536260,Coedkernew Housing,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,11.75
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,8.48
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,11.46
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,80.4
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,82.5
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,73.4
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
