Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,9.58
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,11.07
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,12.86
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,86.0
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,13.42
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,15.22
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
536260,Coedkernew Housing,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.4
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,14.82
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,76.1
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,12.12
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,14.78
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,82.3
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,11.28
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,11.21
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.6
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
