Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.98
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.17
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.44
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,8.86
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.51
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,12.17
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,14.22
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,7.91
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,68.8
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
536260,Coedkernew Housing,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,15.02
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
