Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,15.08
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,58.6
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.93
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.7
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
