Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.12
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,9.37
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,4.28
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
