Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.67
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,9.73
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.07
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
