Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,6.98
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.47
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,6.66
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.73
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,7.48
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.53
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,12.08
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.01
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,5.53
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,11.15
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,8.72
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,11.59
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,12.41
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,2.51
