Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,14.67
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
536260,Coedkernew Housing,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,15.32
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
536260,Coedkernew Housing,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,8.99
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,14.23
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
536260,Coedkernew Housing,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.75
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,13.02
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.78
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.75
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.65
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
536260,Coedkernew Housing,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,9.67
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.53
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
536260,Coedkernew Housing,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
