Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.69
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.73
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,9.68
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,13.23
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,10.03
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.76
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.33
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
536260,Coedkernew Housing,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,11.47
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,14.32
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,16.28
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
536260,Coedkernew Housing,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,9.44
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,20.84
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
536260,Coedkernew Housing,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,18.15
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
536260,Coedkernew Housing,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,10.37
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.07
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,6.64
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,10.77
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,13.04
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
