Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.13
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.59
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,10.56
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,15.47
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,10.62
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,18.08
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
536260,Coedkernew Housing,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,22.3
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
536260,Coedkernew Housing,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.81
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,23.15
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,63.3
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
536260,Coedkernew Housing,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.21
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.12
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
536260,Coedkernew Housing,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,19.26
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,68.5
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
536260,Coedkernew Housing,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,6.49
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,16.66
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,65.2
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
536260,Coedkernew Housing,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,6.58
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,21.88
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,80.5
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
536260,Coedkernew Housing,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,7.39
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.41
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,60.1
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.5
