Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,24.78
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,9.99
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,95.2
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
536260,Coedkernew Housing,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.09
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.8
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,26.58
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,94.3
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
536260,Coedkernew Housing,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.95
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.3
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.85
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,88.6
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
536260,Coedkernew Housing,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.49
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.9
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,9.55
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,31.42
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,83.5
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
536260,Coedkernew Housing,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.81
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,65.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,31.59
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,96.6
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
536260,Coedkernew Housing,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,56.3
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,28.96
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,92.0
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
536260,Coedkernew Housing,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,5.23
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,56.8
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,27.74
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,82.4
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
536260,Coedkernew Housing,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,4.08
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.52
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.9
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,6.66
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,25.77
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,73.3
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
536260,Coedkernew Housing,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.02
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.4
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.4
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,80.3
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
536260,Coedkernew Housing,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.18
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,25.57
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,9.2
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,88.0
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
536260,Coedkernew Housing,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
