Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,22.72
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,79.0
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
536260,Coedkernew Housing,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,22.09
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,80.0
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
536260,Coedkernew Housing,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,15.9
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,9.72
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,85.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,6.25
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.73
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,81.4
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
536260,Coedkernew Housing,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.51
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,25.17
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,8.01
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,77.0
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
536260,Coedkernew Housing,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,21.04
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,7.74
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,70.1
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
536260,Coedkernew Housing,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,20.11
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
536260,Coedkernew Housing,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.46
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,20.65
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,83.4
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
536260,Coedkernew Housing,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,4.44
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.52
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.03
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,77.7
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
