Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.07
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,6.4
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,66.2
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
536260,Coedkernew Housing,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,19.76
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
536260,Coedkernew Housing,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,17.47
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
536260,Coedkernew Housing,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.39
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,17.89
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
536260,Coedkernew Housing,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,17.65
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
536260,Coedkernew Housing,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,19.39
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,61.1
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
536260,Coedkernew Housing,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,5.74
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,18.86
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
536260,Coedkernew Housing,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.83
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,17.31
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
536260,Coedkernew Housing,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.53
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,5.1
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,55.1
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
536260,Coedkernew Housing,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,55.6
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
