Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,11.13
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,9.99
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,13.45
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,50.2
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
536260,Coedkernew Housing,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,12.23
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,9.64
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,4.56
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,10.77
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,65.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,12.6
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,6.36
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,14.6
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
536260,Coedkernew Housing,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,5.41
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,4.93
