Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,13.98
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,77.0
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,16.03
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,76.6
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,16.58
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
536260,Coedkernew Housing,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,15.67
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
536260,Coedkernew Housing,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,15.8
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,5.04
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,11.07
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,12.29
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,5.05
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,10.9
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,9.91
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,56.6
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
