Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,13.28
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,13.83
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,56.6
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,10.71
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,7.14
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,11.17
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,62.2
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,3.55
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,12.15
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
536260,Coedkernew Housing,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.33
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,13.84
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,14.26
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,16.27
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
536260,Coedkernew Housing,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
