Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,15.79
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,61.7
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
536260,Coedkernew Housing,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.61
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.25
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,66.3
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
536260,Coedkernew Housing,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.68
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,17.55
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,7.76
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,60.8
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,4.54
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.39
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
536260,Coedkernew Housing,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,11.29
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,11.68
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,11.32
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,8.01
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,69.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
536260,Coedkernew Housing,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,10.8
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,74.7
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,12.67
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,67.9
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
