Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,39.6
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,13.2
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,57.8
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,5.07
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.16
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
536260,Coedkernew Housing,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,4.79
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,14.0
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,74.8
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
536260,Coedkernew Housing,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,12.64
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,16.09
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,82.6
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,11.33
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,50.0
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,10.93
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,10.99
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,10.04
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,69.3
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.54
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,12.21
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,2.9
