Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,15.22
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,53.1
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.96
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.2
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,11.85
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,9.07
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.1
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.32
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.83
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
