Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.02
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.13
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.88
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,3.85
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.91
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,8.02
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.98
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.01
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,12.14
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.86
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,11.88
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
