Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.58
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.92
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,3.98
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.86
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.85
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,8.48
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,8.08
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,9.29
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
