Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.61
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,10.02
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.15
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.97
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.79
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
536260,Coedkernew Housing,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.78
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,1.33
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.54
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.58
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.98
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.95
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,9.98
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
