Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,8.82
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,9.5
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,10.63
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.46
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
536260,Coedkernew Housing,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,8.87
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,12.16
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
536260,Coedkernew Housing,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,10.18
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,10.68
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,9.02
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,9.16
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.22
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.99
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
536260,Coedkernew Housing,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.73
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
536260,Coedkernew Housing,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,13.42
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
