Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,9.77
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,11.71
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.2
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,10.03
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,10.95
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,9.05
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.23
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,10.54
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,15.21
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
536260,Coedkernew Housing,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,10.23
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,17.21
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
536260,Coedkernew Housing,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.1
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,12.33
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,15.89
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,11.68
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,15.76
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
536260,Coedkernew Housing,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,10.92
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,14.55
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
536260,Coedkernew Housing,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,10.63
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,15.85
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,14.04
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,15.03
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
536260,Coedkernew Housing,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,11.6
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,17.71
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
