Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,11.42
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,18.18
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,5.52
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,10.06
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.84
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
536260,Coedkernew Housing,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,10.73
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,16.93
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.79
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,11.7
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,19.89
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,43.4
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
536260,Coedkernew Housing,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.03
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
536260,Coedkernew Housing,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.76
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
536260,Coedkernew Housing,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.49
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,49.6
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,19.45
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,10.85
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,69.8
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
536260,Coedkernew Housing,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,18.56
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,72.1
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.89
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,19.1
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,11.82
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
536260,Coedkernew Housing,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,5.01
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,22.15
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,8.82
