Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
536260,Coedkernew Housing,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.1
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
536260,Coedkernew Housing,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,3.61
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,19.75
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,4.1
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
536260,Coedkernew Housing,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.2
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,22.62
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,65.2
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
536260,Coedkernew Housing,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.77
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,63.0
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.8
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,25.83
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,5.9
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,69.2
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
536260,Coedkernew Housing,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,23.95
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,62.4
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
536260,Coedkernew Housing,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.22
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,57.2
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,22.61
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,72.5
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
536260,Coedkernew Housing,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,4.63
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,21.09
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,83.4
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
536260,Coedkernew Housing,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.68
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,57.0
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,22.45
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,80.5
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
536260,Coedkernew Housing,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,4.35
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,24.03
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,5.06
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,77.4
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
536260,Coedkernew Housing,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
