Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.85
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,53.7
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,20.49
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,73.1
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
536260,Coedkernew Housing,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,15.97
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,76.2
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
536260,Coedkernew Housing,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,15.83
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,5.93
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
536260,Coedkernew Housing,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,11.71
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,76.7
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,13.79
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,69.0
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
536260,Coedkernew Housing,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,12.39
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,70.8
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,4.67
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,11.4
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,13.62
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,1.37
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
536260,Coedkernew Housing,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,11.82
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
536260,Coedkernew Housing,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,11.74
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
