Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,13.22
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,36.3
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
536260,Coedkernew Housing,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,14.19
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,0.09
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
536260,Coedkernew Housing,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,11.82
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.12
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
536260,Coedkernew Housing,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,11.89
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,3.9
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,13.11
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
536260,Coedkernew Housing,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,4.93
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.47
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,-0.23
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.25
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,8.81
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.88
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
