Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,51.6
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,10.72
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,59.2
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.91
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,10.73
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
536260,Coedkernew Housing,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.47
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.7
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,4.45
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,10.35
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,1.71
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,5.12
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,13.24
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
536260,Coedkernew Housing,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,6.65
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,3.83
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,8.73
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,10.7
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,3.4
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
