Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,55.8
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
536260,Coedkernew Housing,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,4.2
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,10.66
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
536260,Coedkernew Housing,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,11.81
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,3.79
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,9.87
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
536260,Coedkernew Housing,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.48
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,9.71
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,10.79
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,5.4
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,11.93
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,14.88
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
