Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,13.17
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,5.14
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
536260,Coedkernew Housing,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,12.31
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,6.48
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
536260,Coedkernew Housing,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,4.19
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,11.47
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,5.18
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,41.3
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.61
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,58.2
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
536260,Coedkernew Housing,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,1.51
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,4.18
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,6.86
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,11.34
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,9.94
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,8.12
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,3.72
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,4.39
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,8.47
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
