Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,9.09
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
536260,Coedkernew Housing,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,6.94
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.28
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,4.11
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.54
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,4.33
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,4.16
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,9.34
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,8.93
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
536260,Coedkernew Housing,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,3.38
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,10.31
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.8
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.14
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,5.88
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.04
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,35.0
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.03
