Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,6.95
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,11.31
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
536260,Coedkernew Housing,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,11.54
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,10.71
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
536260,Coedkernew Housing,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.6
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
536260,Coedkernew Housing,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,2.59
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.45
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,8.61
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,10.08
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
536260,Coedkernew Housing,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.4
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
536260,Coedkernew Housing,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.4
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.65
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,11.35
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,1.48
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
