Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,3.14
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,1.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,10.01
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,8.04
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.22
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,1.63
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,7.16
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,7.13
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.06
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.22
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
536260,Coedkernew Housing,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
