Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,7.22
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,8.27
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.77
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,3.5
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,32.1
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,31.1
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,7.72
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,8.33
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,8.98
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,2.4
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,1.57
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,9.11
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.69
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
