Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.4
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.31
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,11.35
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,2.48
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.48
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,11.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.64
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,11.17
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
536260,Coedkernew Housing,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,9.16
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,8.59
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,40.4
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,2.53
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,8.98
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,51.8
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,28.6
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,8.71
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,3.36
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
536260,Coedkernew Housing,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,2.45
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.47
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,35.5
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,2.52
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,9.36
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,35.3
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
536260,Coedkernew Housing,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
