Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,8.74
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.52
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
536260,Coedkernew Housing,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.75
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,9.01
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,9.82
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,37.9
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,2.47
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,10.98
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,11.2
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,10.47
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,10.97
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,4.48
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,44.4
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
536260,Coedkernew Housing,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,2.82
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,3.05
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,9.97
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,12.37
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,50.1
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,10.99
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
536260,Coedkernew Housing,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,3.42
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.65
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,12.34
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,6.38
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
536260,Coedkernew Housing,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,2.91
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.68
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,15.15
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
536260,Coedkernew Housing,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,1.23
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.07
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.91
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.15
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
