Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,11.68
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,17.12
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
536260,Coedkernew Housing,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.1
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,12.82
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,8.66
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
536260,Coedkernew Housing,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,10.63
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,12.43
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,60.4
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.61
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,5.96
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,1.19
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,11.67
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,16.29
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,6.81
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
536260,Coedkernew Housing,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,9.74
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,14.08
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,8.98
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,64.0
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
536260,Coedkernew Housing,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,2.86
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,5.25
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,13.61
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,9.27
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,71.8
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
536260,Coedkernew Housing,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,1.27
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,4.81
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,14.52
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,5.51
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,61.2
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,3.64
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,7.32
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,15.83
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,59.3
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
536260,Coedkernew Housing,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,3.57
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.3
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,5.77
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,15.49
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,8.23
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
536260,Coedkernew Housing,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
