Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,6.6
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,13.62
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,8.49
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
536260,Coedkernew Housing,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,3.54
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,8.42
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,13.85
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,68.2
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
536260,Coedkernew Housing,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,3.01
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.73
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,5.3
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,16.28
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,6.27
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,66.1
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
536260,Coedkernew Housing,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,2.36
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.43
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,5.69
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,13.54
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,5.34
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,55.9
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
536260,Coedkernew Housing,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,4.62
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,13.12
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,9.24
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,67.3
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
536260,Coedkernew Housing,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,3.65
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,3.32
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,17.93
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,63.4
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
536260,Coedkernew Housing,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,48.9
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,16.06
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,9.75
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,86.2
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
536260,Coedkernew Housing,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.02
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,5.37
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,19.04
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,3.37
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.7
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
536260,Coedkernew Housing,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,29.4
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,21.26
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,67.0
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
536260,Coedkernew Housing,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,1.58
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.96
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.3
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
