Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,20.02
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,71.7
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
536260,Coedkernew Housing,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.43
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,24.28
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,78.2
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
536260,Coedkernew Housing,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.09
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,29.2
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,4.73
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,20.37
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,5.68
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,71.6
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
536260,Coedkernew Housing,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,3.12
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
536260,Coedkernew Housing,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,5.5
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,10.7
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,6.41
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.29
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,40.5
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,9.21
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,10.86
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,40.2
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
536260,Coedkernew Housing,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,10.71
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,52.6
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,29.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,3.29
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,11.38
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.1
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,11.1
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,2.75
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
536260,Coedkernew Housing,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,4.09
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
