Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,3.39
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.68
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,4.5
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
536260,Coedkernew Housing,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,2.93
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,10.67
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,66.0
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.09
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,3.15
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,2.73
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,47.0
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,11.63
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,51.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.13
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,2.95
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,12.07
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,50.5
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.69
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.11
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,29.0
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,3.1
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,9.57
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,53.4
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
536260,Coedkernew Housing,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,2.68
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,28.9
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,47.2
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,28.8
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,7.4
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,5.99
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,70.1
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.14
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,28.7
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,2.97
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,9.23
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
536260,Coedkernew Housing,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,47.7
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,28.5
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,6.71
