Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,-1.04
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,49.8
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.78
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,28.3
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,-1.77
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,39.8
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
536260,Coedkernew Housing,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.68
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.1
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-1.31
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,1.66
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,27.9
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,52.4
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,3.62
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,27.8
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,3.49
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,10.65
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
536260,Coedkernew Housing,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,2.66
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,27.7
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,27.6
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,2.2
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,27.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,5.91
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,57.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.15
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,5.62
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,48.7
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,7.63
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,58.0
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
