Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.59
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,5.35
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,3.78
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,3.86
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,8.7
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,5.61
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,59.4
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
536260,Coedkernew Housing,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,4.14
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,8.52
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,4.66
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,57.1
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,1.06
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,6.35
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,10.7
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,6.21
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,50.8
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,10.39
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,4.75
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,41.4
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,5.66
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,7.08
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,4.47
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,52.8
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,1.68
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,42.9
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,9.62
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,10.4
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,53.2
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
536260,Coedkernew Housing,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,1.29
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.19
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,7.53
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.21
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,42.4
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
536260,Coedkernew Housing,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.22
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,9.28
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,14.26
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
536260,Coedkernew Housing,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,2.02
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.17
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,5.27
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,7.51
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,2.35
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
