Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.18
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,59.8
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
536260,Coedkernew Housing,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,2.44
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.02
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,4.43
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,5.0
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,65.1
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
536260,Coedkernew Housing,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.83
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,2.7
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,7.81
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,58.4
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
536260,Coedkernew Housing,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.89
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.6
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,5.46
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,9.4
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,6.42
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,56.1
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.93
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,3.92
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,11.63
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,55.3
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
536260,Coedkernew Housing,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,2.06
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,5.44
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.1
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,3.44
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,10.53
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,7.47
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,62.3
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.1
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,0.99
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,3.68
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,12.28
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
536260,Coedkernew Housing,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,2.01
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.7
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,4.42
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,12.79
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,4.59
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
536260,Coedkernew Housing,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,1.61
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,4.03
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,11.71
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,4.4
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.9
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
