Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.2
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,4.69
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,13.28
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,51.1
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.91
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,4.76
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,9.35
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,3.47
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,42.0
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.88
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.39
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,4.82
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,59.5
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.94
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,6.89
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,57.9
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.8
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,3.66
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,10.16
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,6.93
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,66.9
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
536260,Coedkernew Housing,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,6.33
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,8.29
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,5.71
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
536260,Coedkernew Housing,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,3.48
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,3.34
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,52.1
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
536260,Coedkernew Housing,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,5.6
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,24.5
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,53.5
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,4.41
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,9.42
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,7.28
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,82.1
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
536260,Coedkernew Housing,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,1.18
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,2.85
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,9.6
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,3.94
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.65
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,4.51
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,56.2
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,1.21
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,2.49
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,4.88
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,11.45
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,5.43
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,49.9
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
536260,Coedkernew Housing,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,1.64
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,3.26
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
