Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,38.0
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,3.63
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,11.83
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,10.48
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,63.7
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
536260,Coedkernew Housing,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,2.63
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,2.76
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,3.95
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,12.59
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,4.83
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,41.5
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
536260,Coedkernew Housing,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,3.35
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.26
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,13.08
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,6.15
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,47.1
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
536260,Coedkernew Housing,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,3.77
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,3.46
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,12.85
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,3.88
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,46.8
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
536260,Coedkernew Housing,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,9.59
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,4.26
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,44.1
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
536260,Coedkernew Housing,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,1.2
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,3.27
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,3.22
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,11.6
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.06
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,4.85
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,48.4
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
536260,Coedkernew Housing,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,2.67
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,5.92
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,12.13
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,5.64
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,43.3
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
536260,Coedkernew Housing,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,3.71
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,2.33
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,3.24
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.7
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,5.42
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,12.33
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,6.75
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
536260,Coedkernew Housing,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,1.16
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,2.43
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,10.81
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,45.8
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
536260,Coedkernew Housing,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,3.7
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
