Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,24.5
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,3.21
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,13.01
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
536260,Coedkernew Housing,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,1.55
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,4.58
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,12.89
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,4.3
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,40.0
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,1.1
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,3.91
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,10.38
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,4.98
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,45.0
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
536260,Coedkernew Housing,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,1.04
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,1.45
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,3.2
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.6
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,4.68
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.78
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,4.86
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,42.3
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
536260,Coedkernew Housing,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,1.13
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,2.94
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.7
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,5.24
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,10.05
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,4.04
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,53.8
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,1.17
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,2.77
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,4.31
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,14.6
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,4.23
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,11.19
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,5.29
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,62.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
536260,Coedkernew Housing,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,1.09
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,4.02
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,14.2
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.07
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.8
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,4.34
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,13.05
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,4.87
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,38.1
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
536260,Coedkernew Housing,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,1.0
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,3.13
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.46
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,3.09
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,12.66
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,3.84
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,41.7
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
536260,Coedkernew Housing,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,19.9
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.08
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,1.76
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,11.2
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.9
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,9.56
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,2.28
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,1.59
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,2.87
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.1
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.89
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.0
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,4.37
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,10.84
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,34.4
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
536260,Coedkernew Housing,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,3.41
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,1.78
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
