Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.1
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.01
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.84
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,3.82
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
536260,Coedkernew Housing,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,1.03
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,1.69
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,5.48
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.14
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.02
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,1.82
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,2.04
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.2
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.12
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.65
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,3.0
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
536260,Coedkernew Housing,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,1.22
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,1.74
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,6.8
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.3
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.6
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,3.96
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,37.0
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
536260,Coedkernew Housing,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.98
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.4
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.94
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.1
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,3.11
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,7.2
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.1
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,2.74
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,32.2
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
536260,Coedkernew Housing,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,2.27
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,6.61
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,8.85
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,2.79
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
536260,Coedkernew Housing,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,1.79
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,2.26
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,6.7
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.6
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,6.77
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,11.26
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,3.25
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,27.8
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.7
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,6.63
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.26
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
536260,Coedkernew Housing,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.81
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,6.1
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.8
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
