Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.26
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,10.47
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,2.92
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,23.6
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
536260,Coedkernew Housing,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.63
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,6.74
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.41
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,2.96
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,27.2
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
536260,Coedkernew Housing,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,1.94
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,2.29
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.9
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,6.52
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.21
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
536260,Coedkernew Housing,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.67
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,1.75
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,2.14
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.1
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.0
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,9.52
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,25.1
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
536260,Coedkernew Housing,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.64
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,2.19
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.1
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,7.86
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,9.43
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,3.53
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,24.8
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.77
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,2.31
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.32
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,1.9
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.2
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,7.03
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,8.38
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,3.06
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
536260,Coedkernew Housing,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,1.87
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,2.34
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.03
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.07
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,6.91
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,3.33
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,6.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.3
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,7.04
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,3.16
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,27.6
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
536260,Coedkernew Housing,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.56
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,1.91
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,2.17
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.4
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,6.7
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,7.23
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,3.17
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,28.9
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
536260,Coedkernew Housing,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,1.73
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,2.1
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,7.0
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.5
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,8.35
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,6.97
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,3.04
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,29.1
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.75
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,1.41
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,2.22
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,7.9
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
