Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.6
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,6.96
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.72
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,3.18
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,29.8
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
536260,Coedkernew Housing,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,2.23
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.7
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,7.05
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.3
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,3.03
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,28.6
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
536260,Coedkernew Housing,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.78
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,1.72
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,6.9
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.8
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.11
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,7.5
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,2.98
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,29.0
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
536260,Coedkernew Housing,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,1.56
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,2.3
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,7.4
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.6
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.9
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.78
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.3
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,3.23
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,28.0
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
536260,Coedkernew Housing,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,2.11
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,7.3
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.2
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,7.73
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.66
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,3.08
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,28.4
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
536260,Coedkernew Housing,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,2.32
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,1.54
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.0
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.18
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.25
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,2.21
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
536260,Coedkernew Housing,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,2.12
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,1.43
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,6.4
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.04
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.1
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,7.09
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,10.09
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,2.24
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,26.9
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
536260,Coedkernew Housing,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.7
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,1.77
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,1.6
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,6.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.21
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.48
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,2.51
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
536260,Coedkernew Housing,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.76
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,1.93
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,1.65
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,6.3
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.3
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.22
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,9.12
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,9.76
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,2.54
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,27.4
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
536260,Coedkernew Housing,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.71
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,2.25
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,1.47
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,6.6
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.0
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.05
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,0.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.23
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.3
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,8.25
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,10.03
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,2.41
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,26.8
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
536260,Coedkernew Housing,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
